Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
313498,Station Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
313498,Station Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
313498,Station Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
313498,Station Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
313498,Station Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
313498,Station Road,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
313498,Station Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
313498,Station Road,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
313498,Station Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
313498,Station Road,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
313498,Station Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
313498,Station Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
313498,Station Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
313498,Station Road,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
313498,Station Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
313498,Station Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
313498,Station Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
313498,Station Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
313498,Station Road,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
313498,Station Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
313498,Station Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
313498,Station Road,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
313498,Station Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
313498,Station Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
313498,Station Road,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
313498,Station Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
313498,Station Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
313498,Station Road,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
313498,Station Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
313498,Station Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
313498,Station Road,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
313498,Station Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
313498,Station Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
313498,Station Road,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
313498,Station Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
313498,Station Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
313498,Station Road,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
313498,Station Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
