Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
313498,Station Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
313498,Station Road,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
313498,Station Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
313498,Station Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
313498,Station Road,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
313498,Station Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
313498,Station Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
313498,Station Road,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
313498,Station Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.6
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.0
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.8
313498,Station Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
313498,Station Road,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
313498,Station Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.53
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,91.9
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.6
313498,Station Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
313498,Station Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
313498,Station Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
313498,Station Road,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
313498,Station Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
313498,Station Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
313498,Station Road,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
313498,Station Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
313498,Station Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
313498,Station Road,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,28.1
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
313498,Station Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
313498,Station Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
313498,Station Road,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
313498,Station Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
313498,Station Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
313498,Station Road,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,28.8
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
313498,Station Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
313498,Station Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
313498,Station Road,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
313498,Station Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
313498,Station Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
313498,Station Road,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
313498,Station Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
313498,Station Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
313498,Station Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
313498,Station Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
313498,Station Road,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
313498,Station Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
313498,Station Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
313498,Station Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
