Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
313498,Station Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
313498,Station Road,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,31.1
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
313498,Station Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
313498,Station Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
313498,Station Road,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
313498,Station Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.71
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
313498,Station Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
313498,Station Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
313498,Station Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
313498,Station Road,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
313498,Station Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.29
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.7
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
313498,Station Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
313498,Station Road,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,33.1
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
313498,Station Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.48
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.87
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.5
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.2
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
313498,Station Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
313498,Station Road,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
313498,Station Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.07
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,89.1
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.1
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
313498,Station Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
313498,Station Road,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,36.5
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
313498,Station Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.42
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.3
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.8
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
313498,Station Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
313498,Station Road,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,39.1
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
313498,Station Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.8
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.0
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.9
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
313498,Station Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
313498,Station Road,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,40.4
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
313498,Station Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.44
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,102.9
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.7
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
313498,Station Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
313498,Station Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.15
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,90.2
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
313498,Station Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,40.9
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.64
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
313498,Station Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
313498,Station Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,41.0
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.32
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
313498,Station Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
313498,Station Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,41.0
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
313498,Station Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
313498,Station Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
313498,Station Road,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,41.1
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
313498,Station Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
313498,Station Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
313498,Station Road,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,41.2
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.23
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
313498,Station Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
