Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
313498,Station Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,41.2
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.87
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
313498,Station Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
313498,Station Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
313498,Station Road,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,40.9
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.53
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
313498,Station Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
313498,Station Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
313498,Station Road,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,40.6
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
313498,Station Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
313498,Station Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
313498,Station Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
313498,Station Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
313498,Station Road,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,40.4
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
313498,Station Road,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,39.9
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.1
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
313498,Station Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
313498,Station Road,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,39.5
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
313498,Station Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.62
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,89.4
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
313498,Station Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
313498,Station Road,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,39.1
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
313498,Station Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.97
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
313498,Station Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
313498,Station Road,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,38.9
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
313498,Station Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.46
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.7
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
313498,Station Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
313498,Station Road,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,38.9
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
313498,Station Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
313498,Station Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
313498,Station Road,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,38.5
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.22
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
313498,Station Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.21
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.9
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
313498,Station Road,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,37.8
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
313498,Station Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.38
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,90.3
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
313498,Station Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
313498,Station Road,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,37.6
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
313498,Station Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.74
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,96.5
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
313498,Station Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
313498,Station Road,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,37.2
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
313498,Station Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.8
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,92.6
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
313498,Station Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
313498,Station Road,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,36.8
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
313498,Station Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
