Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.68
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
313498,Station Road,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,36.5
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.22
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
313498,Station Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.91
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
313498,Station Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
313498,Station Road,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,36.1
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
313498,Station Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.67
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
313498,Station Road,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,35.8
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.31
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
313498,Station Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.07
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
313498,Station Road,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.38
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
313498,Station Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.07
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
313498,Station Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
313498,Station Road,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,35.2
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
313498,Station Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.63
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
313498,Station Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
313498,Station Road,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,34.8
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
313498,Station Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.0
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
313498,Station Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
313498,Station Road,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
313498,Station Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.79
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
313498,Station Road,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
313498,Station Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.34
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
313498,Station Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
313498,Station Road,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,33.6
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.86
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
313498,Station Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.0
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
313498,Station Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
313498,Station Road,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
313498,Station Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.97
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.1
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
313498,Station Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
313498,Station Road,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.45
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
313498,Station Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.23
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,105.7
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
313498,Station Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
313498,Station Road,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
313498,Station Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
313498,Station Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
313498,Station Road,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
313498,Station Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
313498,Station Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
313498,Station Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.48
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.9
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
313498,Station Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
313498,Station Road,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
313498,Station Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
