Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.83
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,90.7
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
313498,Station Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
313498,Station Road,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.41
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.68
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.4
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
313498,Station Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
313498,Station Road,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.32
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
313498,Station Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.37
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,86.0
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
313498,Station Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
313498,Station Road,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
313498,Station Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.89
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,88.5
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
313498,Station Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
313498,Station Road,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
313498,Station Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.52
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,88.7
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
313498,Station Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
313498,Station Road,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
313498,Station Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.55
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
313498,Station Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
313498,Station Road,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
313498,Station Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.07
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.8
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
313498,Station Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
313498,Station Road,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.14
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
313498,Station Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.51
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
313498,Station Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
313498,Station Road,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
313498,Station Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
313498,Station Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
313498,Station Road,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
313498,Station Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
313498,Station Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
313498,Station Road,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
313498,Station Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
313498,Station Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.67
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
313498,Station Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
313498,Station Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
313498,Station Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
313498,Station Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
313498,Station Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
313498,Station Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
313498,Station Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
313498,Station Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
