Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
313498,Station Road,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
313498,Station Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
313498,Station Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
313498,Station Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,23.4
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
313498,Station Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
313498,Station Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
313498,Station Road,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,22.7
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
313498,Station Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
313498,Station Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
313498,Station Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
313498,Station Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,21.5
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.68
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
313498,Station Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
313498,Station Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
313498,Station Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
313498,Station Road,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.98
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
313498,Station Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
313498,Station Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
313498,Station Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
313498,Station Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,20.1
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
313498,Station Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
313498,Station Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,19.9
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
313498,Station Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
313498,Station Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,19.7
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
313498,Station Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
313498,Station Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,19.5
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
313498,Station Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
313498,Station Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,19.4
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
313498,Station Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
313498,Station Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,19.2
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
313498,Station Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
