Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
313498,Station Road,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,19.0
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
313498,Station Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
313498,Station Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,18.7
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
313498,Station Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
313498,Station Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
313498,Station Road,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,18.6
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
313498,Station Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,18.5
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
313498,Station Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
313498,Station Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,18.4
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.83
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
313498,Station Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
313498,Station Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,18.4
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.03
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
313498,Station Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
313498,Station Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,18.4
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.07
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
313498,Station Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
313498,Station Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,18.3
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.96
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
313498,Station Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
313498,Station Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,18.3
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
313498,Station Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,18.4
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
313498,Station Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,18.4
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.08
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
313498,Station Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
313498,Station Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,18.5
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.94
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
313498,Station Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
313498,Station Road,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,18.6
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
313498,Station Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,18.7
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.57
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
313498,Station Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
313498,Station Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,18.8
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
313498,Station Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
