Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,18.9
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
313498,Station Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
313498,Station Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,19.1
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
313498,Station Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
313498,Station Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,19.2
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
313498,Station Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
313498,Station Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,19.3
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.09
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
313498,Station Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
313498,Station Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,19.4
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
313498,Station Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
313498,Station Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,19.6
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
313498,Station Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
313498,Station Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,19.7
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
313498,Station Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
313498,Station Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,19.9
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
313498,Station Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
313498,Station Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,20.1
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
313498,Station Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
313498,Station Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
313498,Station Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
313498,Station Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
313498,Station Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
313498,Station Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
313498,Station Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.57
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
313498,Station Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
313498,Station Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,21.2
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
313498,Station Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
313498,Station Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
