Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
313498,Station Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,21.5
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
313498,Station Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
313498,Station Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,21.6
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
313498,Station Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
313498,Station Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
313498,Station Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
313498,Station Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
313498,Station Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
313498,Station Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,22.2
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.63
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
313498,Station Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
313498,Station Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
313498,Station Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,22.5
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
313498,Station Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
313498,Station Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,22.7
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
313498,Station Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
313498,Station Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
313498,Station Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,23.3
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
313498,Station Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
313498,Station Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
313498,Station Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
313498,Station Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
313498,Station Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.58
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
313498,Station Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
313498,Station Road,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
313498,Station Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.18
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.9
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
313498,Station Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
313498,Station Road,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
313498,Station Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
313498,Station Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
313498,Station Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
