Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
313498,Station Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
313498,Station Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
313498,Station Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
313498,Station Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
313498,Station Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.62
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
313498,Station Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
313498,Station Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,25.0
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
313498,Station Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
313498,Station Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
313498,Station Road,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
313498,Station Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
313498,Station Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
313498,Station Road,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
313498,Station Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
313498,Station Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
313498,Station Road,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
313498,Station Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
313498,Station Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
313498,Station Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
313498,Station Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
313498,Station Road,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
313498,Station Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.85
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
313498,Station Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
313498,Station Road,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
313498,Station Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
313498,Station Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
313498,Station Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
313498,Station Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
313498,Station Road,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
313498,Station Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.12
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
313498,Station Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
313498,Station Road,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
313498,Station Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.3
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
313498,Station Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
313498,Station Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
313498,Station Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
313498,Station Road,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
313498,Station Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
