Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.58
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.7
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
313498,Station Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
313498,Station Road,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
313498,Station Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.22
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
313498,Station Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
313498,Station Road,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
313498,Station Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
313498,Station Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
313498,Station Road,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
313498,Station Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.48
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.3
313498,Station Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
313498,Station Road,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
313498,Station Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.11
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
313498,Station Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
313498,Station Road,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
313498,Station Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
313498,Station Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
313498,Station Road,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,28.8
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
313498,Station Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.42
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,96.6
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
313498,Station Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
313498,Station Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.22
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,89.8
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
313498,Station Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.71
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
313498,Station Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
313498,Station Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
313498,Station Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
313498,Station Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
313498,Station Road,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
313498,Station Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.11
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
313498,Station Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
313498,Station Road,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
313498,Station Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.7
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.5
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.3
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
313498,Station Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
313498,Station Road,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
313498,Station Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.59
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.4
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,93.8
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.3
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
313498,Station Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
313498,Station Road,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
313498,Station Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.03
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,88.9
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.5
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
313498,Station Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
313498,Station Road,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,31.7
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
313498,Station Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.63
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.6
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,90.7
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.5
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
313498,Station Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
313498,Station Road,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,33.1
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
313498,Station Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
