Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
313498,Station Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
313498,Station Road,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
313498,Station Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
313498,Station Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
313498,Station Road,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,37.6
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
313498,Station Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.13
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
313498,Station Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
313498,Station Road,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,37.9
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
313498,Station Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.3
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
313498,Station Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,37.8
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
313498,Station Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
313498,Station Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,38.1
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
313498,Station Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.33
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
313498,Station Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,37.0
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
313498,Station Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
313498,Station Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
313498,Station Road,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,38.1
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
313498,Station Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.7
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
313498,Station Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,37.5
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
313498,Station Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
313498,Station Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,36.5
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
313498,Station Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
313498,Station Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,37.1
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
313498,Station Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
313498,Station Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
313498,Station Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
313498,Station Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
313498,Station Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
313498,Station Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
313498,Station Road,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,36.6
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
313498,Station Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
313498,Station Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,35.9
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
313498,Station Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
313498,Station Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,34.9
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
313498,Station Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
