Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
313498,Station Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,34.9
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
313498,Station Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.56
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
313498,Station Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
313498,Station Road,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,35.4
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
313498,Station Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
313498,Station Road,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,34.8
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
313498,Station Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
313498,Station Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
313498,Station Road,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,35.2
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
313498,Station Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
313498,Station Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
313498,Station Road,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
313498,Station Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.9
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
313498,Station Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
313498,Station Road,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,34.6
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
313498,Station Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
313498,Station Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
313498,Station Road,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,34.2
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
313498,Station Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
313498,Station Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
313498,Station Road,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,34.2
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
313498,Station Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
313498,Station Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
313498,Station Road,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,34.4
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
313498,Station Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
313498,Station Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
313498,Station Road,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
313498,Station Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.36
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
313498,Station Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
313498,Station Road,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,34.2
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.75
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
313498,Station Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.37
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
313498,Station Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
313498,Station Road,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,33.7
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.82
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
313498,Station Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.01
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
313498,Station Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
313498,Station Road,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
313498,Station Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.38
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.5
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
313498,Station Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
313498,Station Road,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.76
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
313498,Station Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.25
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
313498,Station Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
313498,Station Road,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,31.7
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
313498,Station Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.31
