Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
313498,Station Road,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,31.2
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
313498,Station Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
313498,Station Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
313498,Station Road,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,31.1
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
313498,Station Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.51
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
313498,Station Road,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
313498,Station Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.19
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
313498,Station Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
313498,Station Road,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
313498,Station Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.67
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
313498,Station Road,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,29.8
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
313498,Station Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.18
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
313498,Station Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
313498,Station Road,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
313498,Station Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
313498,Station Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
313498,Station Road,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
313498,Station Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
313498,Station Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
313498,Station Road,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
313498,Station Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
313498,Station Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
313498,Station Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
313498,Station Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
313498,Station Road,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.84
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
313498,Station Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
313498,Station Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
313498,Station Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
313498,Station Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.61
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
313498,Station Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.84
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.8
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
313498,Station Road,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.07
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
313498,Station Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
313498,Station Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
313498,Station Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,23.4
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.06
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
313498,Station Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
