Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
313498,Station Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
313498,Station Road,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.35
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
313498,Station Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
313498,Station Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
313498,Station Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
313498,Station Road,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,22.5
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
313498,Station Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
313498,Station Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
313498,Station Road,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,22.3
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
313498,Station Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
313498,Station Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
313498,Station Road,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
313498,Station Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
313498,Station Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
313498,Station Road,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
313498,Station Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.73
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
313498,Station Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
313498,Station Road,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,21.6
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
313498,Station Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
313498,Station Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
313498,Station Road,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
313498,Station Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
313498,Station Road,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,21.2
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
313498,Station Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.53
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
313498,Station Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
313498,Station Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
313498,Station Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
313498,Station Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
313498,Station Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
313498,Station Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
313498,Station Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
313498,Station Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
313498,Station Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
313498,Station Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
313498,Station Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
313498,Station Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
