Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
313498,Station Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
313498,Station Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
313498,Station Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
313498,Station Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
313498,Station Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
313498,Station Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.29
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
313498,Station Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
313498,Station Road,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
313498,Station Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
313498,Station Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
313498,Station Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
313498,Station Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
313498,Station Road,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
313498,Station Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
313498,Station Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
313498,Station Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
313498,Station Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
313498,Station Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
313498,Station Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
313498,Station Road,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
313498,Station Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
313498,Station Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
313498,Station Road,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
313498,Station Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
313498,Station Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
313498,Station Road,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
313498,Station Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
313498,Station Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
313498,Station Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
313498,Station Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
313498,Station Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.02
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
313498,Station Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
313498,Station Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.23
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
313498,Station Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
