Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
313498,Station Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
313498,Station Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
313498,Station Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
313498,Station Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
313498,Station Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
313498,Station Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
313498,Station Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.48
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
313498,Station Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
313498,Station Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
313498,Station Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
313498,Station Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
313498,Station Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
313498,Station Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
313498,Station Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
313498,Station Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
313498,Station Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.71
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
313498,Station Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
313498,Station Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.94
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
313498,Station Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
313498,Station Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
313498,Station Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
313498,Station Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
313498,Station Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
313498,Station Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
313498,Station Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
313498,Station Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
313498,Station Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,21.0
