Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
313498,Station Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.02
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
313498,Station Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
313498,Station Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,21.2
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
313498,Station Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
313498,Station Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
313498,Station Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
313498,Station Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
313498,Station Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,21.5
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.64
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
313498,Station Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
313498,Station Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,21.6
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
313498,Station Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
313498,Station Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,21.7
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
313498,Station Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
313498,Station Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
313498,Station Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
313498,Station Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
313498,Station Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
313498,Station Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
313498,Station Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
313498,Station Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,22.6
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
313498,Station Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,22.6
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
313498,Station Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
313498,Station Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.97
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
313498,Station Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
313498,Station Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,23.2
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
313498,Station Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,23.3
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
