Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
313498,Station Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
313498,Station Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
313498,Station Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
313498,Station Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
313498,Station Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
313498,Station Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
313498,Station Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
313498,Station Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
313498,Station Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
313498,Station Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
313498,Station Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
313498,Station Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.85
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
313498,Station Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
313498,Station Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.04
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
313498,Station Road,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
313498,Station Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
313498,Station Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
