Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,27.6
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
313498,Station Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
313498,Station Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
313498,Station Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
313498,Station Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
313498,Station Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
313498,Station Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
313498,Station Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
313498,Station Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
313498,Station Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
313498,Station Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
313498,Station Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
313498,Station Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
313498,Station Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
313498,Station Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
313498,Station Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
313498,Station Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
313498,Station Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
313498,Station Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
313498,Station Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.21
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
313498,Station Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
313498,Station Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
313498,Station Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
313498,Station Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
313498,Station Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
313498,Station Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.64
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.0
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.9
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
313498,Station Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,31.2
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
