Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
313498,Station Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
313498,Station Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
313498,Station Road,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
313498,Station Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
313498,Station Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
313498,Station Road,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
313498,Station Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
313498,Station Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
313498,Station Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
313498,Station Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
313498,Station Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
313498,Station Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
313498,Station Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.55
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
313498,Station Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,33.7
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
313498,Station Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.77
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
313498,Station Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
313498,Station Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.71
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,90.0
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.5
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
313498,Station Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
313498,Station Road,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,36.2
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
313498,Station Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.59
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.82
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,93.9
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.4
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
313498,Station Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,38.1
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
313498,Station Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
313498,Station Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,40.5
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
313498,Station Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.24
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.53
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
313498,Station Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
313498,Station Road,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,41.4
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
313498,Station Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.46
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.82
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
313498,Station Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,41.6
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
313498,Station Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.53
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.5
313498,Station Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
313498,Station Road,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,41.8
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
313498,Station Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
313498,Station Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,42.0
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
313498,Station Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
313498,Station Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,42.3
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
