Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
313498,Station Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.02
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
313498,Station Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,42.3
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
313498,Station Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.54
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.4
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,42.3
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
313498,Station Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.1
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
313498,Station Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
313498,Station Road,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,42.4
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.35
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
313498,Station Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.9
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
313498,Station Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
313498,Station Road,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,42.2
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.09
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
313498,Station Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.58
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,102.7
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.5
313498,Station Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,41.9
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
313498,Station Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.6
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
313498,Station Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,41.9
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
313498,Station Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.5
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
313498,Station Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,41.6
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
313498,Station Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.3
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
313498,Station Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,41.2
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
313498,Station Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.61
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
313498,Station Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,40.9
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
313498,Station Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
313498,Station Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
313498,Station Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
313498,Station Road,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,40.3
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
313498,Station Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.01
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
313498,Station Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
313498,Station Road,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,40.0
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
313498,Station Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,39.7
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
313498,Station Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.86
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.2
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
313498,Station Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,39.2
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
313498,Station Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.65
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
313498,Station Road,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,38.8
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
