Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.37
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
313498,Station Road,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,38.5
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.62
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
313498,Station Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
313498,Station Road,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,38.0
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
313498,Station Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.44
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
313498,Station Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,37.4
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
313498,Station Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.47
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
313498,Station Road,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,37.0
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
313498,Station Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.99
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
313498,Station Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,36.5
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.9
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,90.8
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
313498,Station Road,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,36.1
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.42
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,102.5
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
313498,Station Road,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,35.8
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
313498,Station Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.71
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.3
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
313498,Station Road,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,35.7
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
313498,Station Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.21
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
313498,Station Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
313498,Station Road,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,35.4
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.52
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
313498,Station Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
313498,Station Road,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
313498,Station Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.67
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.9
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
313498,Station Road,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
313498,Station Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.86
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,93.7
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
313498,Station Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
313498,Station Road,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,34.6
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
313498,Station Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,34.4
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
313498,Station Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.09
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
313498,Station Road,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.54
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
313498,Station Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.31
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,89.8
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
313498,Station Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
313498,Station Road,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,33.8
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
