Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.19
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.75
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
313498,Station Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.01
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
313498,Station Road,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,33.5
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.42
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
313498,Station Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.51
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.7
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
313498,Station Road,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.84
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
313498,Station Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.88
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
313498,Station Road,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
313498,Station Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.04
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
313498,Station Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
313498,Station Road,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,32.4
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
313498,Station Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.0
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
313498,Station Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
313498,Station Road,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.22
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.59
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.9
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
313498,Station Road,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.21
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
313498,Station Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
313498,Station Road,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.47
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
313498,Station Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.86
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
313498,Station Road,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.03
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.61
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
313498,Station Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
313498,Station Road,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.89
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.89
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
313498,Station Road,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,30.2
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.35
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
313498,Station Road,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.38
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.78
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,29.5
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
313498,Station Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.58
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
313498,Station Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
313498,Station Road,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
313498,Station Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
313498,Station Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
