Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.51
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
313498,Station Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.75
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
313498,Station Road,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
313498,Station Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.46
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
313498,Station Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
313498,Station Road,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
313498,Station Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
313498,Station Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
313498,Station Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
313498,Station Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.57
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,96.1
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
313498,Station Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.55
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.9
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,23.4
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.93
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,23.1
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
313498,Station Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.18
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,22.6
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
313498,Station Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.48
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
313498,Station Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
313498,Station Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.49
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,21.7
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
313498,Station Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
313498,Station Road,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
313498,Station Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
313498,Station Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
313498,Station Road,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
313498,Station Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
