Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
313498,Station Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
313498,Station Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
313498,Station Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
313498,Station Road,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
313498,Station Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
313498,Station Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
313498,Station Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.34
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
313498,Station Road,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
313498,Station Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.3
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
313498,Station Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
313498,Station Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
313498,Station Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,20.2
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,20.2
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
313498,Station Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,20.1
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,20.0
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
313498,Station Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
313498,Station Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,19.9
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,19.8
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
313498,Station Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,19.9
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
