Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,20.0
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.93
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
313498,Station Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,20.0
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
313498,Station Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,20.0
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
313498,Station Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,20.1
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.76
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,20.2
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.86
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
313498,Station Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
313498,Station Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
313498,Station Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
313498,Station Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
313498,Station Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
313498,Station Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
313498,Station Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
313498,Station Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,21.2
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
313498,Station Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,21.3
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
