Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
313498,Station Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.28
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,21.6
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
313498,Station Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
313498,Station Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
313498,Station Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,22.2
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
313498,Station Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,22.3
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
313498,Station Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,22.6
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
313498,Station Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,23.1
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
313498,Station Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,22.3
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,22.5
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,22.7
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
