Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,23.0
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
313498,Station Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
313498,Station Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,23.2
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
313498,Station Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
313498,Station Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
313498,Station Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
313498,Station Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
313498,Station Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
313498,Station Road,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
313498,Station Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
313498,Station Road,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
313498,Station Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
313498,Station Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
313498,Station Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
313498,Station Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
313498,Station Road,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
313498,Station Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
313498,Station Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
313498,Station Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
313498,Station Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
313498,Station Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.63
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
313498,Station Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
313498,Station Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
313498,Station Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
313498,Station Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
313498,Station Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
313498,Station Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
313498,Station Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
313498,Station Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
