Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
313498,Station Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
313498,Station Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.38
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
313498,Station Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
313498,Station Road,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
313498,Station Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
313498,Station Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
313498,Station Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.51
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
313498,Station Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
313498,Station Road,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
313498,Station Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
313498,Station Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
313498,Station Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
313498,Station Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
313498,Station Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
313498,Station Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
313498,Station Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
313498,Station Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
313498,Station Road,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
313498,Station Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
313498,Station Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
313498,Station Road,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
313498,Station Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
313498,Station Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
313498,Station Road,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
313498,Station Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
313498,Station Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,29.5
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
313498,Station Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
313498,Station Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,29.8
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
313498,Station Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
313498,Station Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
313498,Station Road,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
313498,Station Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
313498,Station Road,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
313498,Station Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.57
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
313498,Station Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
313498,Station Road,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
313498,Station Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
