Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.09
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.7
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
313498,Station Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
313498,Station Road,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
313498,Station Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.99
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.9
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
313498,Station Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
313498,Station Road,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,33.0
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
313498,Station Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.2
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.3
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
313498,Station Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
313498,Station Road,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,34.6
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
313498,Station Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.93
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.9
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
313498,Station Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
313498,Station Road,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,37.2
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
313498,Station Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.71
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.1
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.6
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
313498,Station Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
313498,Station Road,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,38.3
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
313498,Station Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.1
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.94
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
313498,Station Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
313498,Station Road,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,38.6
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
313498,Station Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.96
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.7
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
313498,Station Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
313498,Station Road,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,38.7
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
313498,Station Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
313498,Station Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
313498,Station Road,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,38.7
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
313498,Station Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.44
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,38.8
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
313498,Station Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.12
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.1
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
313498,Station Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,38.9
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
313498,Station Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.9
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
313498,Station Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,39.0
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
313498,Station Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,91.2
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
313498,Station Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,38.9
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
313498,Station Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.17
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,98.5
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
313498,Station Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,38.8
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
313498,Station Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.07
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,38.7
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.22
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
313498,Station Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
313498,Station Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,38.6
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
313498,Station Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
