Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.9
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
313498,Station Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,38.0
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
313498,Station Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
313498,Station Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,37.5
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
313498,Station Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,37.1
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
313498,Station Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.88
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,36.7
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
313498,Station Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.79
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
313498,Station Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,36.2
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
313498,Station Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.45
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.7
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
313498,Station Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
313498,Station Road,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
313498,Station Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.25
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,93.1
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
313498,Station Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
313498,Station Road,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,35.8
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
313498,Station Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.5
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.1
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,35.9
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.77
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,88.1
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
313498,Station Road,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,36.1
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
313498,Station Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.36
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
313498,Station Road,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.02
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
313498,Station Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
313498,Station Road,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,35.6
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.42
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
313498,Station Road,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.57
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
313498,Station Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
313498,Station Road,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.15
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.81
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.97
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
313498,Station Road,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,34.6
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.93
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
313498,Station Road,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,34.2
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
313498,Station Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
