Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.9
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
313498,Station Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
313498,Station Road,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,33.8
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.22
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.3
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.75
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,90.3
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
313498,Station Road,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,33.5
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
313498,Station Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.75
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.1
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
313498,Station Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
313498,Station Road,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.12
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.11
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
313498,Station Road,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,32.9
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.59
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
313498,Station Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.1
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
313498,Station Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
313498,Station Road,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.8
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.44
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
313498,Station Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.34
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
313498,Station Road,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.73
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.2
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
313498,Station Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
313498,Station Road,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.24
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
313498,Station Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
313498,Station Road,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.57
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.46
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
313498,Station Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.95
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
313498,Station Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
313498,Station Road,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
313498,Station Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.3
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
313498,Station Road,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.12
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
313498,Station Road,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.11
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
313498,Station Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
313498,Station Road,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.54
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
313498,Station Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.7
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
313498,Station Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
313498,Station Road,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,30.2
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
313498,Station Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.76
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
313498,Station Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
