Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.91
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
313498,Station Road,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.59
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
313498,Station Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
313498,Station Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.83
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
313498,Station Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
313498,Station Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.95
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
313498,Station Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.13
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.39
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
313498,Station Road,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.17
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
313498,Station Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.85
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.5
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
313498,Station Road,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,25.0
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
313498,Station Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
313498,Station Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
313498,Station Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,23.0
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.78
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
313498,Station Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
313498,Station Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,22.5
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
313498,Station Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
313498,Station Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,22.3
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.71
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
313498,Station Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
313498,Station Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
313498,Station Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
313498,Station Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,21.7
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
313498,Station Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
