Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
313498,Station Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,21.5
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
313498,Station Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,21.3
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
313498,Station Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
313498,Station Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
313498,Station Road,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
313498,Station Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
313498,Station Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
313498,Station Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
313498,Station Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
313498,Station Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
313498,Station Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.6
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
313498,Station Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
313498,Station Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
313498,Station Road,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
313498,Station Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
313498,Station Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.1
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.0
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
313498,Station Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
313498,Station Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
313498,Station Road,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.73
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
313498,Station Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
313498,Station Road,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
313498,Station Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
313498,Station Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
