Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
313498,Station Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
313498,Station Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
313498,Station Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
313498,Station Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
313498,Station Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
313498,Station Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
313498,Station Road,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
313498,Station Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
313498,Station Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
313498,Station Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
313498,Station Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
313498,Station Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
313498,Station Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.65
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
313498,Station Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
313498,Station Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
313498,Station Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
313498,Station Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
313498,Station Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
313498,Station Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,21.3
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.34
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
313498,Station Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
313498,Station Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,21.6
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
313498,Station Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
