Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
313498,Station Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,21.7
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.32
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
313498,Station Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,21.7
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
313498,Station Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
313498,Station Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
313498,Station Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
313498,Station Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
313498,Station Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
313498,Station Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
313498,Station Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.24
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
313498,Station Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
313498,Station Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
313498,Station Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
313498,Station Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
313498,Station Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
313498,Station Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
313498,Station Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
313498,Station Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,22.3
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
313498,Station Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,22.6
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
313498,Station Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
313498,Station Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
313498,Station Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
313498,Station Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,23.0
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
