Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,23.2
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,23.4
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
313498,Station Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
313498,Station Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
313498,Station Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
313498,Station Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
313498,Station Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
313498,Station Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
313498,Station Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
313498,Station Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
313498,Station Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
313498,Station Road,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
313498,Station Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
313498,Station Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
313498,Station Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.7
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
313498,Station Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
313498,Station Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
313498,Station Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
