Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
313498,Station Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
313498,Station Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
313498,Station Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
313498,Station Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.46
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
313498,Station Road,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
313498,Station Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
313498,Station Road,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
313498,Station Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
313498,Station Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
313498,Station Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
313498,Station Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
313498,Station Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
313498,Station Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
313498,Station Road,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,27.6
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
313498,Station Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
313498,Station Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
313498,Station Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.77
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,28.1
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
313498,Station Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.87
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.1
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
313498,Station Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
313498,Station Road,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
313498,Station Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.29
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,97.5
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.1
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
313498,Station Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
313498,Station Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
313498,Station Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
313498,Station Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
313498,Station Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
313498,Station Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
313498,Station Road,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
313498,Station Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
