Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.01
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
313498,Station Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
313498,Station Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
313498,Station Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
313498,Station Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
313498,Station Road,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
313498,Station Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.8
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
313498,Station Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
313498,Station Road,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
313498,Station Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
313498,Station Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,31.1
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
313498,Station Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
313498,Station Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
313498,Station Road,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
313498,Station Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
313498,Station Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
313498,Station Road,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,31.7
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
313498,Station Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.18
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.7
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
313498,Station Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
313498,Station Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.91
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.92
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,97.0
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.1
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
313498,Station Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,32.4
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
313498,Station Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
313498,Station Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
313498,Station Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.97
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
313498,Station Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,34.0
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
313498,Station Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
313498,Station Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
313498,Station Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
313498,Station Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
313498,Station Road,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,36.1
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
313498,Station Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
313498,Station Road,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,36.3
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
313498,Station Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
313498,Station Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,38.4
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
313498,Station Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
