Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.15
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
313498,Station Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,38.5
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
313498,Station Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
313498,Station Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,38.6
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
313498,Station Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
313498,Station Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,39.9
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
313498,Station Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
313498,Station Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,40.2
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
313498,Station Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
313498,Station Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
313498,Station Road,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,40.6
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
313498,Station Road,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,40.1
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
313498,Station Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
313498,Station Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,39.4
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
313498,Station Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
313498,Station Road,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,38.0
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
313498,Station Road,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,39.1
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.38
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
313498,Station Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,37.7
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.75
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
313498,Station Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,39.0
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.07
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.67
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,39.0
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
313498,Station Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
313498,Station Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,39.0
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
313498,Station Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.74
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.9
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,38.3
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
313498,Station Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
313498,Station Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,38.3
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
313498,Station Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
