Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
313498,Station Road,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,38.6
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
313498,Station Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.22
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
313498,Station Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,38.8
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.89
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
313498,Station Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
313498,Station Road,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,38.3
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.1
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.55
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
313498,Station Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
313498,Station Road,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,38.2
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
313498,Station Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.59
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.9
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
313498,Station Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
313498,Station Road,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,38.0
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.44
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.2
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
313498,Station Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
313498,Station Road,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,37.4
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.02
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.48
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.28
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
313498,Station Road,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,36.8
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
313498,Station Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.93
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.8
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
313498,Station Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
313498,Station Road,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,36.5
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
313498,Station Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.99
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
313498,Station Road,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,36.2
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.08
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
313498,Station Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
313498,Station Road,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,35.9
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.38
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.16
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
313498,Station Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
313498,Station Road,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,35.5
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
313498,Station Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.93
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
313498,Station Road,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,35.2
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
313498,Station Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.22
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.2
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
313498,Station Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
313498,Station Road,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.54
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
313498,Station Road,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,34.7
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
313498,Station Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.12
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
313498,Station Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
313498,Station Road,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,34.3
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.61
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.7
