Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
313498,Station Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
313498,Station Road,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.64
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.33
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.86
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
313498,Station Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
313498,Station Road,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,33.9
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.59
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.44
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,93.1
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
313498,Station Road,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,33.7
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
313498,Station Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.07
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.6
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
313498,Station Road,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,33.4
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
313498,Station Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.06
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.8
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
313498,Station Road,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,33.3
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
313498,Station Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.7
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.9
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
313498,Station Road,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,33.0
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.99
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
313498,Station Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.94
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.4
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
313498,Station Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
313498,Station Road,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,32.6
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.22
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
313498,Station Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.92
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.7
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
313498,Station Road,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
313498,Station Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.64
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
313498,Station Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
313498,Station Road,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,31.7
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
313498,Station Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.33
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
313498,Station Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
313498,Station Road,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,31.2
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.77
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
313498,Station Road,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
313498,Station Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.47
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
313498,Station Road,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.17
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
313498,Station Road,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.15
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,88.2
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
313498,Station Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.48
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,91.9
