Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
313498,Station Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.1
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
313498,Station Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
313498,Station Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
313498,Station Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
313498,Station Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
313498,Station Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
313498,Station Road,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
313498,Station Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.9
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
313498,Station Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
313498,Station Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
313498,Station Road,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.13
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,23.4
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,22.7
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
313498,Station Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
313498,Station Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.69
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
313498,Station Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
313498,Station Road,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
313498,Station Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
313498,Station Road,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.13
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.3
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
313498,Station Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
313498,Station Road,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.95
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
