Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,20.1
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
313498,Station Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
313498,Station Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,19.8
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
313498,Station Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,19.6
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
313498,Station Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
313498,Station Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,19.4
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
313498,Station Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,19.1
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
313498,Station Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
313498,Station Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,18.9
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.13
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
313498,Station Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
313498,Station Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,18.7
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.86
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
313498,Station Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,18.5
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,18.3
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
313498,Station Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
313498,Station Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,18.1
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
313498,Station Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,18.0
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.05
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
313498,Station Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
313498,Station Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,17.9
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.49
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
313498,Station Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,17.9
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.81
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,17.8
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.55
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
313498,Station Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,17.8
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
313498,Station Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
