Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,17.8
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.24
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,17.9
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.3
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
313498,Station Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,18.0
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
313498,Station Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,18.2
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
313498,Station Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,18.5
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
313498,Station Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,18.7
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,18.8
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,18.7
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.48
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
313498,Station Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
313498,Station Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,18.8
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
313498,Station Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
313498,Station Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,18.8
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
313498,Station Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,18.9
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,19.0
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.15
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
313498,Station Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,19.3
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
313498,Station Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,19.6
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.38
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
313498,Station Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,19.7
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.86
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
313498,Station Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
313498,Station Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,19.9
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
