Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,20.1
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
313498,Station Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
313498,Station Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
313498,Station Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
313498,Station Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.5
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
313498,Station Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
313498,Station Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,21.5
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
313498,Station Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,21.6
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,21.7
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
313498,Station Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
313498,Station Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
313498,Station Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
