Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
313498,Station Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
313498,Station Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
313498,Station Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
313498,Station Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
313498,Station Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
313498,Station Road,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
313498,Station Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
313498,Station Road,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
313498,Station Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
313498,Station Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
313498,Station Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
313498,Station Road,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
313498,Station Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
313498,Station Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
313498,Station Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
313498,Station Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
313498,Station Road,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
313498,Station Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
313498,Station Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
313498,Station Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.29
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
313498,Station Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
313498,Station Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
313498,Station Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
313498,Station Road,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
