Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
313498,Station Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
313498,Station Road,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
313498,Station Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
313498,Station Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
313498,Station Road,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
313498,Station Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
313498,Station Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
313498,Station Road,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
313498,Station Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.23
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
313498,Station Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
313498,Station Road,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
313498,Station Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
313498,Station Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,29.8
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
313498,Station Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
313498,Station Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.15
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
313498,Station Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
313498,Station Road,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
313498,Station Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.35
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.79
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
313498,Station Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
313498,Station Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
313498,Station Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,31.1
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
313498,Station Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
313498,Station Road,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
313498,Station Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
313498,Station Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
313498,Station Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
313498,Station Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
313498,Station Road,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
313498,Station Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
313498,Station Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
313498,Station Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
313498,Station Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
313498,Station Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
313498,Station Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
313498,Station Road,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.0
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
