Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
313498,Station Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
313498,Station Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,33.5
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
313498,Station Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
313498,Station Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
313498,Station Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
313498,Station Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.9
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
313498,Station Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.83
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
313498,Station Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,36.5
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
313498,Station Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,37.8
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
313498,Station Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
313498,Station Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
313498,Station Road,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,40.6
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
313498,Station Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
313498,Station Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,42.1
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
313498,Station Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
313498,Station Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
313498,Station Road,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,42.3
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
313498,Station Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
313498,Station Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
313498,Station Road,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,42.4
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
313498,Station Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
313498,Station Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
313498,Station Road,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,42.5
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
313498,Station Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,42.6
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
313498,Station Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
313498,Station Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,42.5
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
313498,Station Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.07
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,92.8
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.1
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
313498,Station Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,42.5
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
313498,Station Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
313498,Station Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,42.3
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
313498,Station Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,42.2
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
