Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
313498,Station Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,42.0
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
313498,Station Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
313498,Station Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,41.8
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.49
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
313498,Station Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,92.0
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
313498,Station Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,41.4
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
313498,Station Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.1
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,117.3
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.8
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,41.0
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
313498,Station Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.64
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,112.4
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
313498,Station Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,88.6
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
313498,Station Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,40.3
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
313498,Station Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.21
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
313498,Station Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,40.0
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
313498,Station Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.11
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.7
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
313498,Station Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
313498,Station Road,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,39.8
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
313498,Station Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.8
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
313498,Station Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
313498,Station Road,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,39.5
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
313498,Station Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.92
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
313498,Station Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
313498,Station Road,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,39.3
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
313498,Station Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.33
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
313498,Station Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,38.9
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
313498,Station Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.99
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.0
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
313498,Station Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
313498,Station Road,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,38.6
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
313498,Station Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.44
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
313498,Station Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
313498,Station Road,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,38.2
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.77
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.75
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
313498,Station Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
313498,Station Road,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,37.8
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.06
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
313498,Station Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.01
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
313498,Station Road,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,37.4
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
