Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
313498,Station Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.94
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,96.4
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
313498,Station Road,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,37.1
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.75
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,98.9
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
313498,Station Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
313498,Station Road,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,36.8
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
313498,Station Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.1
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.7
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
313498,Station Road,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,36.3
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.46
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
313498,Station Road,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.87
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.46
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
313498,Station Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
313498,Station Road,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,35.6
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.5
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
313498,Station Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.19
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
313498,Station Road,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,35.4
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.42
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.59
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
313498,Station Road,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,35.2
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.25
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
313498,Station Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
313498,Station Road,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,34.8
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.19
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.92
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,92.4
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
313498,Station Road,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,34.7
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.55
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
313498,Station Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.56
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,95.6
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
313498,Station Road,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.8
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.6
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,88.4
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
313498,Station Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
313498,Station Road,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,34.2
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.79
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
313498,Station Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.07
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,92.6
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
313498,Station Road,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,33.9
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
313498,Station Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.14
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,91.8
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
313498,Station Road,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,33.6
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.34
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
313498,Station Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.46
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.3
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
313498,Station Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
313498,Station Road,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
313498,Station Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.45
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
313498,Station Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
313498,Station Road,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,32.9
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
