Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
313498,Station Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.93
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
313498,Station Road,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.87
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
313498,Station Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.79
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.0
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
313498,Station Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
313498,Station Road,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
313498,Station Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.34
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
313498,Station Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
313498,Station Road,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
313498,Station Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.45
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
313498,Station Road,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,31.1
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.08
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
313498,Station Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
313498,Station Road,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.26
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
313498,Station Road,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
313498,Station Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.23
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
313498,Station Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.35
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
313498,Station Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
313498,Station Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.27
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
313498,Station Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
313498,Station Road,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.5
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
313498,Station Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
313498,Station Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
313498,Station Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
313498,Station Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
313498,Station Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
