Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
313498,Station Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
313498,Station Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
313498,Station Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
313498,Station Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
313498,Station Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,23.3
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.87
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
313498,Station Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
313498,Station Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
313498,Station Road,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,22.5
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
313498,Station Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
313498,Station Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
313498,Station Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,21.5
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
313498,Station Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.46
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,21.3
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.81
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
313498,Station Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
313498,Station Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
313498,Station Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
313498,Station Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
313498,Station Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
313498,Station Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
313498,Station Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
313498,Station Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
313498,Station Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,20.0
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,19.8
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
313498,Station Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,19.6
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
313498,Station Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,19.3
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
