Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,19.2
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
313498,Station Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,19.0
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.79
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
313498,Station Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,18.8
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.02
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,18.7
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.26
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
313498,Station Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
313498,Station Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,18.6
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.2
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
313498,Station Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,18.6
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.04
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,18.5
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.17
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
313498,Station Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
313498,Station Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,18.5
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
313498,Station Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
313498,Station Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,18.5
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.34
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
313498,Station Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,18.5
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
313498,Station Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,18.6
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
313498,Station Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,18.7
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,18.8
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
313498,Station Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
313498,Station Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,18.9
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.3
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
313498,Station Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,19.0
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.25
