Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
313498,Station Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
313498,Station Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,19.2
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.41
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
313498,Station Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
313498,Station Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,19.3
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
313498,Station Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
313498,Station Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,19.4
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
313498,Station Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,19.6
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.29
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
313498,Station Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,19.7
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,19.9
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
313498,Station Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
313498,Station Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,20.1
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
313498,Station Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
313498,Station Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
313498,Station Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
313498,Station Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
313498,Station Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
313498,Station Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
313498,Station Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.57
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
313498,Station Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
313498,Station Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,21.2
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.48
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
313498,Station Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
313498,Station Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,21.6
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
