Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
313498,Station Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
313498,Station Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
313498,Station Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.39
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
313498,Station Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
313498,Station Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,22.3
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,22.5
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
313498,Station Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,23.0
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
313498,Station Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,23.3
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
313498,Station Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.76
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
313498,Station Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
313498,Station Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
313498,Station Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
313498,Station Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.19
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
313498,Station Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
313498,Station Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
