Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
313498,Station Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.1
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
313498,Station Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
313498,Station Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
313498,Station Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
313498,Station Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
313498,Station Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
313498,Station Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
313498,Station Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
313498,Station Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
313498,Station Road,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
313498,Station Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
313498,Station Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
313498,Station Road,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
313498,Station Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
313498,Station Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
313498,Station Road,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,28.8
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
313498,Station Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
313498,Station Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
313498,Station Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
313498,Station Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
313498,Station Road,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,29.5
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
313498,Station Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
313498,Station Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
313498,Station Road,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
313498,Station Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
313498,Station Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
313498,Station Road,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
313498,Station Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
313498,Station Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
313498,Station Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
