Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.26
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
313498,Station Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
313498,Station Road,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,31.2
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
313498,Station Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.43
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
313498,Station Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
313498,Station Road,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
313498,Station Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
313498,Station Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
313498,Station Road,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
313498,Station Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
313498,Station Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
313498,Station Road,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,32.4
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
313498,Station Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
313498,Station Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
313498,Station Road,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
313498,Station Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
313498,Station Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
313498,Station Road,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,33.1
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
313498,Station Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
313498,Station Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
313498,Station Road,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,33.4
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
313498,Station Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.56
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,33.7
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
313498,Station Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,34.0
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
313498,Station Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
313498,Station Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,34.3
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
313498,Station Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.94
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
313498,Station Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
313498,Station Road,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,34.7
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
313498,Station Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.17
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.9
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
313498,Station Road,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
313498,Station Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.93
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,122.0
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
313498,Station Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
313498,Station Road,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,36.8
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
313498,Station Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.53
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.64
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.5
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,120.8
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
313498,Station Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
313498,Station Road,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,37.8
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
313498,Station Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.44
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.91
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.4
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
313498,Station Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
313498,Station Road,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,40.4
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
313498,Station Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
