Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
313498,Station Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
313498,Station Road,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,42.0
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
313498,Station Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.98
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
313498,Station Road,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,42.1
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
313498,Station Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
313498,Station Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,42.3
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
313498,Station Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
313498,Station Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
313498,Station Road,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,42.3
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
313498,Station Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
313498,Station Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
313498,Station Road,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,42.2
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
313498,Station Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.94
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
313498,Station Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
313498,Station Road,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,42.4
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
313498,Station Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
313498,Station Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
313498,Station Road,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,42.1
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
313498,Station Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
313498,Station Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
313498,Station Road,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,42.2
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
313498,Station Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.83
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
313498,Station Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
313498,Station Road,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,42.0
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
313498,Station Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.5
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.5
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
313498,Station Road,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,41.9
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.87
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
313498,Station Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
313498,Station Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,41.8
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.05
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
313498,Station Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.6
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
313498,Station Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,41.5
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
313498,Station Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
313498,Station Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,41.2
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
313498,Station Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
313498,Station Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.57
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.7
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,40.4
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
313498,Station Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
