Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.9
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
313498,Station Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,40.1
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
313498,Station Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.2
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
313498,Station Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,39.9
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
313498,Station Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.57
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
313498,Station Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
313498,Station Road,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,39.6
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.42
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,39.6
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
313498,Station Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.08
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
313498,Station Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
313498,Station Road,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,39.5
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
313498,Station Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.43
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
313498,Station Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
313498,Station Road,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,39.5
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
313498,Station Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.17
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.3
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
313498,Station Road,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,39.3
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
313498,Station Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,38.7
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
313498,Station Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.19
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
313498,Station Road,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,38.3
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
313498,Station Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
313498,Station Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,37.8
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.6
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
313498,Station Road,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,37.6
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.88
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.7
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
313498,Station Road,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,37.2
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
313498,Station Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,36.9
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
313498,Station Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,36.7
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.44
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.1
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
313498,Station Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
313498,Station Road,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,36.7
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
313498,Station Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
