Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.69
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
313498,Station Road,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,36.3
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
313498,Station Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.12
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,91.8
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
313498,Station Road,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,35.9
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.61
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.6
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
313498,Station Road,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,35.6
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
313498,Station Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
313498,Station Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,35.1
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
313498,Station Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.65
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
313498,Station Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
313498,Station Road,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,34.9
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
313498,Station Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.69
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.2
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
313498,Station Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
313498,Station Road,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,34.7
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
313498,Station Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.98
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
313498,Station Road,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,34.6
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.13
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,90.0
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
313498,Station Road,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,34.2
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
313498,Station Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
313498,Station Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,34.0
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.77
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
313498,Station Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
313498,Station Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,33.5
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
313498,Station Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.46
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
313498,Station Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,33.1
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
313498,Station Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.11
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
313498,Station Road,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
313498,Station Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.22
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
313498,Station Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
313498,Station Road,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
313498,Station Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
