Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.62
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
313498,Station Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,31.1
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
313498,Station Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.58
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
313498,Station Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.2
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
313498,Station Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
313498,Station Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
313498,Station Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
313498,Station Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
313498,Station Road,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,28.1
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
313498,Station Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.08
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
313498,Station Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
313498,Station Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
313498,Station Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
313498,Station Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.24
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
313498,Station Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
313498,Station Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
313498,Station Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
313498,Station Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
313498,Station Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
313498,Station Road,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,23.1
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
313498,Station Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
313498,Station Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
313498,Station Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
313498,Station Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
313498,Station Road,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
313498,Station Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
